Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.18
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.33
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,60.6
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,75.92
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,171.1
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.15
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.76
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.14
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.17
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.25
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (RMS),A,33.8
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,57.1
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,70.2
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,57.1
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.28
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.26
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,24.0
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.6
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.17
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.51
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,49.0
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.9
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.6
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.94
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,14.5
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.81
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.72
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.57
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
873260,ALLESTREE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.12
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.19
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.88
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.42
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.51
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,06,N Current (RMS),A,32.9
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,60.4
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,70.9
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,57.6
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.57
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,18.6
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.5
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.89
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.29
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,52.3
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.4
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.9
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.32
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,12.0
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.02
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.87
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,62.63
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
873260,ALLESTREE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.56
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.88
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.07
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.68
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.32
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,06,N Current (RMS),A,38.1
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.0
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,68.7
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,64.0
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.8
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.65
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,24.1
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.71
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.27
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,56.7
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.4
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.73
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.32
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.6
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.67
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,147.7
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
873260,ALLESTREE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.89
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.74
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.18
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.38
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.59
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,06,N Current (RMS),A,34.2
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.6
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,70.5
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,81.0
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.78
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.48
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,22.0
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.45
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.14
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,52.5
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,33.4
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.36
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,18.5
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,10.4
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.69
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.6
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,66.73
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,146.1
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
873260,ALLESTREE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.21
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.08
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.03
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.18
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.4
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.28
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,06,N Current (RMS),A,32.1
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,69.7
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,74.7
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,72.2
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.3
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.76
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,29.3
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.9
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.21
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.18
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.83
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,53.8
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.73
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,39.2
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,10.3
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.54
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.4
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,72.74
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,165.1
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
873260,ALLESTREE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.71
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.18
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.47
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.19
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.98
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,06,N Current (RMS),A,35.5
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,65.7
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,70.2
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,79.0
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.05
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.42
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,32.6
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.76
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.64
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,76.3
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,115.0
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.69
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.18
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,41.4
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,23.5
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,10.2
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.9
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.13
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,81.67
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,202.5
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
873260,ALLESTREE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.37
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.58
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.87
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.18
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.48
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,06,N Current (RMS),A,47.9
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,51.6
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,62.0
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,92.4
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.22
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.94
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,28.0
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.2
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.2
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,68.6
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,112.8
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.54
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,36.1
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,24.1
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,10.1
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.11
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.36
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,83.01
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,197.6
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
873260,ALLESTREE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.59
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.22
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.26
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.01
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.44
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,06,N Current (RMS),A,34.4
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,73.6
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,58.2
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,61.4
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
