Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.68
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.04
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.27
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,32.8
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.7
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.89
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.13
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,54.6
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.61
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,10.0
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.64
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.47
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.24
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
873260,ALLESTREE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.95
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.75
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,22.51
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.98
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.07
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (RMS),A,44.9
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,94.4
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,57.1
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,67.7
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.34
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.72
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.11
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.33
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,38.4
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.3
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.04
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.09
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,51.1
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.65
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.94
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,23.9
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,9.9
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.78
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.04
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,68.07
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
873260,ALLESTREE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.8
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.04
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.62
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.49
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.26
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,06,N Current (RMS),A,42.9
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,99.0
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,70.5
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,64.3
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.17
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.3
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,25.6
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.85
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.76
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.5
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,51.9
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.9
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.4
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.64
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.62
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,28.3
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,9.7
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.92
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.23
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,69.46
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
873260,ALLESTREE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.13
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.09
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.82
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.63
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.7
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,06,N Current (RMS),A,31.5
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,75.0
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,75.1
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,57.9
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.02
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.03
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,28.0
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.05
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.11
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.56
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,59.0
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.6
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,119.6
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.45
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,26.2
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,9.6
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.24
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.86
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,70.55
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
873260,ALLESTREE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.29
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.5
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.68
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.21
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.03
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.68
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,06,N Current (RMS),A,39.0
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,76.1
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,64.4
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,81.9
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.8
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.54
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,25.8
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.51
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.42
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,37.01
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,73.7
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.5
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,97.4
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,151.5
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.59
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,21.3
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,9.5
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.77
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.63
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,81.02
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,156.7
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
873260,ALLESTREE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.73
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.64
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.56
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.27
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.04
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,06,N Current (RMS),A,40.0
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,89.7
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,66.4
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,85.7
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.38
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.11
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,27.9
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.95
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.91
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,41.8
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.0
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,109.1
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.6
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.04
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,22.9
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,9.3
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,65.29
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,64.42
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,70.02
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
873260,ALLESTREE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-5.22
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.21
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,25.34
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.39
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.22
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,06,N Current (RMS),A,54.1
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,104.7
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,52.3
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,71.0
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.12
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.21
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,34.0
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.23
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.96
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.02
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,60.4
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,111.6
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.8
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.67
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.7
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.37
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.04
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,9.2
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.75
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.16
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,75.03
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,141.4
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
873260,ALLESTREE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.96
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.38
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,24.48
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.1
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.47
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,06,N Current (RMS),A,52.2
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,101.6
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,54.4
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,83.0
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.7
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.45
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.44
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,37.9
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.47
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.65
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,70.3
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,105.8
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.54
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,41.9
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
