Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,9.1
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.06
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.39
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,83.86
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,183.1
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
873260,ALLESTREE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.28
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.43
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.98
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.66
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.75
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,06,N Current (RMS),A,43.5
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,83.4
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,59.3
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,88.2
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.72
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,36.7
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.6
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.09
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.09
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,56.1
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.7
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.59
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.95
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,57.2
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,9.0
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.72
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.4
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,78.64
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,165.7
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
873260,ALLESTREE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.83
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.82
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.84
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.32
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.58
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (RMS),A,39.5
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,86.2
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,59.0
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,76.3
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.69
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.16
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.32
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,37.6
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.2
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.34
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.65
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,49.5
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.54
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,50.2
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.03
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,8.9
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.64
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.03
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.08
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
873260,ALLESTREE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.51
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.61
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.34
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.04
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.42
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (RMS),A,34.5
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,68.6
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,65.4
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,79.0
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.18
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.39
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,30.8
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.5
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.83
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.15
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,48.9
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.95
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.48
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,23.1
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,8.9
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.61
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,58.36
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.74
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
873260,ALLESTREE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.12
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.89
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.31
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.99
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.95
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (RMS),A,34.7
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,64.3
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,64.9
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,81.7
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.72
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.1
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.1
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,38.0
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.39
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.09
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,43.9
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.3
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.8
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.75
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.67
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,19.0
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,8.8
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.17
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,60.25
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,66.52
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
873260,ALLESTREE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.77
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.03
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.19
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.53
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.07
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (RMS),A,39.4
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,73.7
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.2
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,83.8
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.73
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.95
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.86
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,40.6
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.8
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.6
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.06
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.23
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,46.6
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,18.8
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,8.8
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.27
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,59.17
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.86
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
873260,ALLESTREE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.05
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.42
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.89
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.41
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.53
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (RMS),A,39.0
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,67.4
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,71.0
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,93.2
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.7
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.55
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.83
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,38.6
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.3
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.0
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.87
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.41
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.69
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,43.0
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.98
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,20.5
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,8.8
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.93
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,61.03
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,73.33
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
873260,ALLESTREE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.1
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.67
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.03
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.68
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.24
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,24.78
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (RMS),A,52.8
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,78.4
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,59.4
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,106.0
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.23
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.34
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.57
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,34.7
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.21
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.59
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,54.7
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.4
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.1
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.54
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.09
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,37.5
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,15.8
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,8.8
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.82
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.14
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,77.07
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,164.3
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
873260,ALLESTREE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.2
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.38
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.06
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.01
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.45
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.72
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (RMS),A,34.6
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,68.0
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,59.5
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,73.5
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.82
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.88
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,32.0
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.29
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.17
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,58.1
