Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.55
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,17.0
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.27
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,8.7
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.05
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.86
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.46
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,138.4
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
873260,ALLESTREE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.22
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.98
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.68
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.1
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.04
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (RMS),A,38.8
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,63.3
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,62.1
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,82.8
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.81
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,32.5
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.06
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.62
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.9
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,48.0
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.4
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.9
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.42
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.73
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,35.4
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.02
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,24.6
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,8.7
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,53.78
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.41
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,70.64
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
873260,ALLESTREE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.68
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.47
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.07
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.42
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.22
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (RMS),A,34.2
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,64.4
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,63.6
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,78.9
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.97
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.59
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,32.1
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.29
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.33
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,69.2
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,122.4
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.53
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.34
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.84
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.44
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,66.99
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,144.5
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
873260,ALLESTREE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.66
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.16
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.57
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.14
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.08
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (RMS),A,33.2
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,54.2
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.6
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,71.4
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.06
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.95
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,30.7
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.29
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.78
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.77
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,61.7
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,111.6
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.46
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.52
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.35
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,26.5
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.82
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.77
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,65.29
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
873260,ALLESTREE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.38
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.13
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.08
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.06
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.4
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (RMS),A,37.6
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.9
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,70.8
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,61.1
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.68
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.68
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,24.4
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.08
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.1
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.09
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,65.7
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,105.8
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.0
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.69
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.08
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,26.1
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.35
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.77
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,63.35
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
873260,ALLESTREE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.84
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.71
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.88
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.07
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.22
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (RMS),A,39.8
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,52.2
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,67.2
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,77.2
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.55
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.79
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,23.6
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.03
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.8
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,79.9
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.0
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,125.3
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.69
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.84
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,34.8
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.88
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.26
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.58
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,72.41
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,164.9
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
873260,ALLESTREE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.98
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.27
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.04
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.25
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.85
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.66
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (RMS),A,28.8
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,84.4
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,80.3
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,85.2
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.23
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.23
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,24.1
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.85
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.67
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,64.1
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.4
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.02
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,43.9
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,22.0
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.4
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.79
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,75.74
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,166.8
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
873260,ALLESTREE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.85
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.08
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.81
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.69
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.65
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (RMS),A,38.4
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,65.7
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,76.3
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,62.1
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.06
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.39
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,22.3
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.38
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.78
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,62.3
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,110.9
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.63
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,31.5
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.82
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.3
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,36.0
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.24
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,60.23
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,68.18
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
