Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
873260,ALLESTREE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.67
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.0
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.6
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.87
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.61
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (RMS),A,40.1
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.5
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,71.9
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,69.8
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.23
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.04
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,26.8
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.15
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.83
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,55.5
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.0
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.4
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,25.1
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.24
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.32
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.91
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
873260,ALLESTREE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.41
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.47
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.85
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.29
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.81
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (RMS),A,40.5
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,62.5
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.2
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,78.1
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.42
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.93
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,24.8
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.14
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.58
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.98
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,55.5
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.5
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.72
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,19.9
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.21
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.47
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.57
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.22
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,68.52
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,153.3
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
873260,ALLESTREE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.02
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.59
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.31
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.12
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.61
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.77
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (RMS),A,48.8
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,59.5
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,56.4
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,92.4
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.29
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.85
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,24.7
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.7
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.48
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.15
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,66.8
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,115.9
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.58
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.93
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,31.7
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.6
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.58
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.56
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,77.3
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,167.3
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
873260,ALLESTREE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.43
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.22
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.12
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.77
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.47
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (RMS),A,50.2
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,64.0
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,56.6
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,99.4
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.25
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.42
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,21.0
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.34
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.15
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,51.4
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.9
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.54
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,15.7
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.01
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.48
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.26
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,67.95
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
873260,ALLESTREE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.59
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.58
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.55
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.21
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.98
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (RMS),A,35.4
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,57.7
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,55.0
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,70.2
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.67
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.45
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.42
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,22.0
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.42
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.09
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.76
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,40.6
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.61
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.46
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,21.3
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.84
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,42.4
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.24
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.06
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.74
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
873260,ALLESTREE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.16
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.03
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.49
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.53
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.09
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (RMS),A,38.4
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.7
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,63.7
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,67.4
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.68
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.8
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.2
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,25.6
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.16
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.66
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,37.6
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.41
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.26
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,33.5
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.61
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.89
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.32
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,144.3
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
873260,ALLESTREE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.46
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.15
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.34
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.14
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.59
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (RMS),A,39.6
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,49.6
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,58.7
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,74.9
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.93
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.58
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,22.8
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.03
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.85
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.11
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.56
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,24.3
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.83
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.29
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.31
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
873260,ALLESTREE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.27
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.89
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.23
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.28
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.05
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (RMS),A,45.4
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,45.9
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,59.1
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,80.9
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.08
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,21.2
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.6
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,34.4
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
