Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.29
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,20.9
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.15
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.01
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.09
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
873260,ALLESTREE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.02
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.26
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.73
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.33
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.93
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (RMS),A,37.6
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.3
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,66.5
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,63.9
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.85
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.75
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.12
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,23.7
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.79
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.94
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,40.1
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.71
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.67
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
873260,ALLESTREE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.72
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.13
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.7
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.82
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.73
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (RMS),A,42.2
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.3
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,65.1
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,70.0
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.81
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.96
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.29
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,24.0
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,38.2
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.33
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.51
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.75
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
873260,ALLESTREE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.65
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.44
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.81
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.53
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.74
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.03
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (RMS),A,40.1
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,49.1
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,71.0
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.83
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.39
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,19.1
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.8
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.38
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,42.9
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,12.0
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.7
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.04
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.51
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
873260,ALLESTREE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.09
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.78
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.67
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.42
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.85
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (RMS),A,35.6
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,42.5
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.7
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,66.3
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.82
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.1
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.72
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,24.7
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.3
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.32
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.04
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.78
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.24
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.19
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.29
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
873260,ALLESTREE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.69
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.34
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.15
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.98
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.76
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (RMS),A,35.7
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,57.3
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,66.9
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.83
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.78
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.26
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,25.5
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.04
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,41.9
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.4
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.61
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,21.9
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,13.3
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.8
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.76
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.84
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
873260,ALLESTREE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.94
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.03
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.96
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.08
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.59
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (RMS),A,29.8
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.5
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.4
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,50.4
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.88
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.93
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,24.5
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.7
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.4
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,40.3
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.51
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.04
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.86
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.74
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
873260,ALLESTREE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.8
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.9
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.42
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.36
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.42
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,06,N Current (RMS),A,29.8
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,47.2
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,49.5
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.37
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.96
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.84
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.06
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,59.4
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.7
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.98
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.61
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,36.6
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.62
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,32.5
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.72
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.32
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.84
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,145.0
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
873260,ALLESTREE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.36
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.87
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.87
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.58
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.08
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,06,N Current (RMS),A,40.0
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.4
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,68.5
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.9
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
