Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.74
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.94
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,60.0
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,84.1
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.9
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.1
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,42.6
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.39
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,36.6
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.65
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,60.05
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
873260,ALLESTREE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.89
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.5
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.02
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.5
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.8
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.25
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,06,N Current (RMS),A,49.6
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,80.4
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.8
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.66
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.38
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,77.1
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,98.6
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.12
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.25
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,42.8
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.84
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,38.5
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,13.1
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.69
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.76
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,68.36
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,180.4
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
873260,ALLESTREE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.43
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.78
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.87
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.12
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.32
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,06,N Current (RMS),A,26.4
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.4
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.4
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,45.4
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.24
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.22
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,52.5
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.5
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.77
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,34.7
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.09
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.43
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.86
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
873260,ALLESTREE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.05
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.98
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.07
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.07
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.71
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.82
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,06,N Current (RMS),A,27.5
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.1
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.7
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,43.7
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.01
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.01
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.21
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,65.5
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,88.8
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,34.1
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.74
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,10.1
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.16
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.12
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,58.96
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,160.0
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
873260,ALLESTREE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.66
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.51
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.24
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.47
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.4
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,06,N Current (RMS),A,30.1
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.5
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,54.9
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.0
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.99
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.89
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.4
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,69.9
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,89.2
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.39
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,26.9
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.85
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,32.3
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.22
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.38
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,55.77
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,142.4
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
873260,ALLESTREE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.17
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.83
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.15
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.26
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.41
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.71
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,06,N Current (RMS),A,26.7
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.3
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.1
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.2
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.19
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.01
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,50.2
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.8
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.55
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.03
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,31.1
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,9.5
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.49
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.83
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
873260,ALLESTREE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.22
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.04
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.0
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.3
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.57
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.65
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,06,N Current (RMS),A,25.8
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.3
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.6
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.0
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.75
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.93
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,50.3
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,63.6
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.53
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,34.2
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.99
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,34.3
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.04
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
873260,ALLESTREE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.02
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.82
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.23
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.09
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.12
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.48
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,06,N Current (RMS),A,26.0
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.3
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.9
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,46.4
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.23
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.44
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.24
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,54.0
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.9
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.23
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.07
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,39.0
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
