Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.81
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
873260,ALLESTREE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.89
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.57
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.39
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.35
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.69
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,06,N Current (RMS),A,25.3
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.0
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.4
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.2
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.98
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.5
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,61.3
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.8
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.64
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,23.9
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,14.9
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.1
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,35.9
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.74
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.31
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,50.14
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,153.3
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
873260,ALLESTREE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.69
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.28
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.11
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.82
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.32
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,06,N Current (RMS),A,24.0
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.6
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.0
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.0
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.28
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,65.9
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,80.7
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.95
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.52
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.69
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,53.69
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,151.7
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
873260,ALLESTREE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.01
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.99
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.75
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.93
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.16
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,06,N Current (RMS),A,23.7
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.4
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.8
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.96
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.7
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,68.6
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,86.0
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.57
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,55.8
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.34
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,60.94
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,180.2
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
873260,ALLESTREE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.25
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.32
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.14
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.28
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.35
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,06,N Current (RMS),A,23.6
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.8
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.0
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.1
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.16
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.85
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,67.7
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.7
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,24.3
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.84
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,56.2
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,9.5
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.06
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,60.27
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,174.7
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
873260,ALLESTREE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.35
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.67
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.29
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.43
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.98
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.19
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (RMS),A,24.4
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.1
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.7
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.5
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.02
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.73
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.57
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,69.6
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,89.8
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.52
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.39
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,56.3
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.1
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.55
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,60.63
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,179.3
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
873260,ALLESTREE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.4
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.55
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.29
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.61
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.28
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (RMS),A,25.2
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.6
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.8
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.01
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.53
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.76
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,70.5
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,90.5
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.65
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,27.2
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.43
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,60.8
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,10.3
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.34
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,60.93
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,182.3
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
873260,ALLESTREE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.87
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.93
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.37
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.55
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.78
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (RMS),A,23.3
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.9
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.8
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.43
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.85
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.76
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,52.1
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.0
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.43
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,29.9
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.6
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,59.1
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.8
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,54.89
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,161.6
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
873260,ALLESTREE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.33
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.32
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.88
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.01
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.19
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (RMS),A,23.1
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.4
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.0
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.39
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.04
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,44.8
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.2
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.85
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,28.0
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
