Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.13
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,58.5
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.0
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,53.07
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,150.6
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
873260,ALLESTREE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.02
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.42
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.38
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.57
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.24
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (RMS),A,23.4
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.7
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.7
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.4
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.01
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,39.3
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.5
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.74
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,29.4
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.61
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,56.5
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.65
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,50.77
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
873260,ALLESTREE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.03
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.1
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.65
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.72
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.65
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (RMS),A,22.6
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.5
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.7
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.3
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.6
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.35
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,36.3
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.9
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.1
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.7
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,25.9
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.11
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.61
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,57.2
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,9.5
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.58
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,52.03
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
873260,ALLESTREE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.43
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.17
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.71
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.91
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.99
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (RMS),A,21.9
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.86
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.03
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,41.8
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.8
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,27.3
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.99
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,64.0
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,9.1
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,54.99
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,155.7
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
873260,ALLESTREE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.3
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.7
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.16
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.26
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.01
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.87
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,06,N Current (RMS),A,21.2
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.5
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.0
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.5
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.23
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.6
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,45.8
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.1
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.7
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,58.7
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,8.7
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.07
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,53.94
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
873260,ALLESTREE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.95
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.24
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.5
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.43
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.04
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.95
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,06,N Current (RMS),A,23.1
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.6
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.0
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.8
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.83
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.36
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,48.5
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,65.1
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.86
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.44
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,64.5
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.1
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,10.2
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,8.7
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.16
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,56.3
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
873260,ALLESTREE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.66
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.72
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.21
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.83
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.96
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,06,N Current (RMS),A,22.0
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.5
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.1
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.2
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.98
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.87
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.59
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,49.8
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.2
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,13.5
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.92
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,66.8
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.0
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,8.8
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.39
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,54.71
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,158.1
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
873260,ALLESTREE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.17
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.47
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.69
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.35
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.93
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (RMS),A,22.5
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.6
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.8
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.4
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.99
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.55
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.39
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,55.8
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.2
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.98
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.99
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,66.1
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.7
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,9.3
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,8.8
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.77
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,56.53
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,157.9
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
873260,ALLESTREE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
