Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.28
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.83
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.56
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.11
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.55
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (RMS),A,24.2
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.4
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.62
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.59
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,69.3
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,89.8
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,20.5
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.61
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,62.1
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.2
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,8.8
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,60.48
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,172.1
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
873260,ALLESTREE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.35
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.69
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.07
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.47
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.89
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.19
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (RMS),A,22.9
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.5
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.17
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.71
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,57.1
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.6
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.43
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.92
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,49.8
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,8.8
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.11
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
873260,ALLESTREE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.18
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.48
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.72
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.03
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.53
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (RMS),A,22.4
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.8
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.4
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.6
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.69
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.79
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,51.4
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.7
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.18
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,37.0
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,12.7
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,8.8
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.67
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.65
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,48.62
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
873260,ALLESTREE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.58
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.4
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.93
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.51
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.43
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (RMS),A,22.9
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,42.7
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.0
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.54
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.6
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,48.7
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.9
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.5
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,61.3
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,16.7
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,8.9
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,57.55
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,160.1
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
873260,ALLESTREE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.15
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.06
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.04
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.61
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.91
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (RMS),A,22.7
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.7
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.4
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.31
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,47.4
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.1
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.29
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.15
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,67.0
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,19.6
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,8.9
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.14
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,59.34
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,173.0
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
873260,ALLESTREE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.15
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.24
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.75
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.09
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.41
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,06,N Current (RMS),A,24.1
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.6
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.7
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.2
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.43
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,47.2
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.5
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,22.8
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.8
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,66.2
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.0
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,8.9
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.12
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,183.3
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
873260,ALLESTREE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.98
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.66
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.07
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.6
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.16
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.4
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,06,N Current (RMS),A,23.2
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.3
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.7
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.06
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.23
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,46.3
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.6
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.41
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,21.3
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.98
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.32
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,72.1
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,100.2
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,22.3
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,9.0
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,60.41
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,175.5
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
873260,ALLESTREE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.31
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.86
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.75
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.95
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.63
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,06,N Current (RMS),A,23.8
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.6
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.7
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.23
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.69
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,48.1
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.21
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,21.3
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.9
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.73
873260,ALLESTREE,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,70.2
