Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.5
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.58
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.4
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,24.0
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,23.1
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.97
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,70.2
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.6
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,27.7
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,9.4
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.18
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,70.34
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,214.0
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
873260,ALLESTREE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.16
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.94
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.79
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.17
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.71
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.57
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (RMS),A,32.2
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.3
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.7
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,57.1
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.67
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.26
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,61.2
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.2
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.07
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.58
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,24.3
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.94
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.32
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,67.9
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,96.9
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,20.6
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,9.4
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.26
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,68.4
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,201.4
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
873260,ALLESTREE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.29
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.87
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.24
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.48
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.61
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.04
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (RMS),A,27.3
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.9
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.0
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,48.7
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.83
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,59.5
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.7
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.33
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.95
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,23.9
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.52
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,74.4
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,106.2
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,9.4
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.18
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.4
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,67.83
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,193.6
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
873260,ALLESTREE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.61
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.46
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.84
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.66
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.04
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (RMS),A,26.6
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.8
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.9
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.8
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.37
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.02
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.85
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.9
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,72.4
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,87.8
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.74
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,28.1
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.46
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,80.0
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,113.8
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,9.5
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.85
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,71.24
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,209.2
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
873260,ALLESTREE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.27
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.24
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.55
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.55
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.74
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.94
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (RMS),A,28.9
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,46.4
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.5
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,48.6
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.61
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.01
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.64
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.12
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,67.9
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,84.7
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,29.9
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.44
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,76.1
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.6
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,9.5
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.46
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,70.52
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,204.4
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
873260,ALLESTREE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.05
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.92
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.93
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.48
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.69
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (RMS),A,29.1
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,47.6
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.7
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.9
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.5
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.33
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.99
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,71.7
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.4
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.15
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,30.5
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.65
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,74.2
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.1
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,9.6
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.68
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,71.78
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,199.2
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
873260,ALLESTREE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.05
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.4
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.84
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.16
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.39
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.91
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (RMS),A,24.5
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,48.3
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.5
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.6
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.79
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.7
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.87
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,27.5
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.78
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,25.5
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,10.4
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.98
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
873260,ALLESTREE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.25
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.4
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.73
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.63
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.1
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.26
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (RMS),A,26.8
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.6
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.2
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.0
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.5
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.78
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.97
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.89
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,27.2
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.86
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
