Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.18
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.65
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.31
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.8
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
873260,ALLESTREE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.67
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.88
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.06
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.45
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.59
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.87
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (RMS),A,30.9
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.9
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,54.4
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,50.4
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.84
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.59
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.82
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,33.3
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.16
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.2
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
873260,ALLESTREE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.22
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.42
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.38
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.09
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.08
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.31
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (RMS),A,27.1
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,40.8
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.1
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,49.0
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.85
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.42
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.25
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,28.0
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.91
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.86
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,27.7
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,12.0
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.87
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.7
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
873260,ALLESTREE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.03
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.98
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.56
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.28
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (RMS),A,26.7
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,46.0
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.1
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.8
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.54
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.85
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.92
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.92
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,31.1
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.3
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.73
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,27.5
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.56
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.09
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.03
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
873260,ALLESTREE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.51
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.54
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.85
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.53
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.57
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.38
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (RMS),A,28.9
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.9
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,57.9
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.6
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.83
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.35
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.1
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,31.9
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.49
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.5
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,51.0
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,56.5
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,139.9
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
873260,ALLESTREE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.57
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.37
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.08
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.96
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.33
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (RMS),A,37.1
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.3
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,65.9
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,57.9
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.83
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.13
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.27
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,35.3
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.62
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.05
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,41.3
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.46
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,14.9
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.64
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.81
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,145.4
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
873260,ALLESTREE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.38
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.21
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.7
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.25
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.15
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.38
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (RMS),A,30.4
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,52.4
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,64.6
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,56.8
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.55
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.14
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.08
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,38.2
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.08
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.11
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,38.8
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.31
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,32.8
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,12.6
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.93
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.63
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.52
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
873260,ALLESTREE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.11
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.85
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.92
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.72
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.7
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (RMS),A,34.4
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.8
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,70.4
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,58.0
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.43
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.85
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.09
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.48
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,35.2
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.8
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.07
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.85
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,39.8
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,15.5
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.82
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.6
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.27
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
873260,ALLESTREE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.42
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.28
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.75
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.85
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.22
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (RMS),A,36.4
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.3
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.0
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,63.6
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.82
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.14
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,36.1
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.6
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.33
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.6
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,35.3
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
