Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,16.6
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.35
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.71
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,64.07
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,152.9
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
873260,ALLESTREE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.79
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.96
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.32
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.23
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.19
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (RMS),A,36.0
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,48.5
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,57.2
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,70.3
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.45
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.85
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.51
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.66
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,35.5
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.32
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.95
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,42.4
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.37
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,30.4
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,16.9
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.75
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.93
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.85
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,63.97
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,156.5
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
873260,ALLESTREE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.79
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.21
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.18
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.77
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.79
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (RMS),A,34.3
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.0
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,55.2
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,66.1
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.45
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.87
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.63
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.42
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,38.3
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.9
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.58
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.26
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.11
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,41.5
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.32
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.16
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.81
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,157.6
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
873260,ALLESTREE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.2
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.22
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.47
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.99
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.31
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.81
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (RMS),A,35.8
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,52.0
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.3
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,69.6
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.5
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.64
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.65
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,41.8
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.9
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.07
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.14
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,39.5
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.04
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.5
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,64.75
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,161.0
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
873260,ALLESTREE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.39
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.01
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.78
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.65
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.94
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,23.84
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (RMS),A,55.5
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,51.0
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,76.8
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,103.8
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.83
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.81
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.84
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,36.7
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.7
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.78
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.14
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,43.7
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.7
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.05
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.19
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.95
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,75.63
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,180.7
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
873260,ALLESTREE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.22
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.37
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.8
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.69
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.84
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,25.71
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (RMS),A,62.1
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,51.3
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,69.5
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,109.9
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.45
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.82
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.88
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.04
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,38.0
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.9
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.41
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.11
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,46.9
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.5
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,20.5
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.67
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,28.5
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.05
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.18
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.07
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.16
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,76.35
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,189.0
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
873260,ALLESTREE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.17
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.44
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.2
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.3
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.51
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.51
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (RMS),A,42.0
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,53.8
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,79.5
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,74.2
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.84
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.72
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.25
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,39.0
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.7
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.17
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.83
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.47
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,50.5
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.6
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.68
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.86
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.17
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.27
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.43
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,69.29
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,164.8
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
873260,ALLESTREE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.8
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.56
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.76
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.14
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.09
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.26
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,06,N Current (RMS),A,44.5
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,52.9
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,84.4
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,80.3
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.87
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.83
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.59
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,45.5
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.7
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.59
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.74
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,43.4
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.2
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,18.7
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.37
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,43.6
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.1
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.46
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.54
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.32
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,78.82
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,173.4
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
873260,ALLESTREE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.11
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.85
