Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.55
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.94
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.85
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,06,N Current (RMS),A,41.2
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,62.4
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,84.8
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,71.6
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.77
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.65
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,52.4
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.0
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.59
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.56
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.57
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,39.4
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.04
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.5
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,34.7
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,18.1
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.37
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.34
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.24
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.15
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,71.1
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,153.9
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
873260,ALLESTREE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.29
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.84
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.21
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.92
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.97
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (RMS),A,38.9
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,64.8
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,72.7
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,70.4
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.32
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.04
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,44.6
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.1
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.21
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.46
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.11
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,37.9
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.8
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.76
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.73
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
873260,ALLESTREE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.82
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.29
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.17
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.61
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.42
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (RMS),A,40.8
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,64.8
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,83.4
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,80.1
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.49
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.45
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,48.0
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.1
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.27
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.21
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.08
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,45.4
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,18.9
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,21.7
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,10.7
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.44
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.66
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.21
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,164.6
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
873260,ALLESTREE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.99
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.34
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.72
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.57
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,23.26
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (RMS),A,48.8
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,63.4
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,79.6
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,98.6
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.83
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.27
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.46
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,39.4
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.04
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.62
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,45.2
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.5
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.73
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.98
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.39
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,21.8
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,10.7
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.18
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.76
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,75.05
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,164.6
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
873260,ALLESTREE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.14
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.25
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.96
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.64
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.84
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (RMS),A,42.0
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,68.8
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,67.7
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,84.5
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.72
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.06
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,40.3
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.7
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.75
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.12
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.87
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,41.2
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.51
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,30.7
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.91
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,26.9
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,10.7
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.09
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,73.84
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,163.9
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
873260,ALLESTREE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.05
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.95
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.67
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.78
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.33
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.39
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (RMS),A,39.3
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,67.8
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,74.3
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,79.7
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.87
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.03
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.61
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,46.3
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,63.2
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.32
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.11
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.87
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,55.2
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,103.7
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.11
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.06
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,23.3
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.02
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,25.8
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,10.7
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.74
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.27
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,80.95
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,175.4
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
873260,ALLESTREE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.22
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.99
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.06
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.29
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.66
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (RMS),A,42.5
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,86.6
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,70.3
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,85.3
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.87
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.92
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.61
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,41.3
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.77
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.6
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.13
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,50.3
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.7
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.0
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,27.3
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.18
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.68
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,10.7
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.11
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.99
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,81.87
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,175.9
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
873260,ALLESTREE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.92
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.81
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,30.75
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.69
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,23.25
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (RMS),A,51.8
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,126.7
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,82.9
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,98.4
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.74
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.06
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,44.6
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.9
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.16
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.68
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.45
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,38.6
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,21.5
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
