Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.48
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,10.7
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,72.15
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.37
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,83.17
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,168.4
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
873260,ALLESTREE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.62
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.71
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,22.51
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.05
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.89
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (RMS),A,40.7
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,93.6
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,80.4
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,90.2
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.7
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.63
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,49.1
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.6
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.67
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.9
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.73
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,41.2
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.3
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.3
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.04
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.27
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,10.7
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.48
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.43
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,86.14
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,164.7
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
873260,ALLESTREE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.39
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.74
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.27
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,23.96
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.4
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.39
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (RMS),A,47.3
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,99.6
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,70.9
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,84.9
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.43
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.38
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.59
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,51.3
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.4
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.76
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.42
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.63
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,40.7
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.4
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.75
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.88
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,29.8
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,10.7
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,68.95
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.27
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,84.41
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,164.4
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
873260,ALLESTREE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.85
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.39
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,23.12
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.65
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.3
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (RMS),A,44.7
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,96.2
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,79.0
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,81.2
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.52
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.41
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.77
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,47.7
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.8
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.71
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.68
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.12
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,52.8
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,107.8
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.18
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,34.4
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,10.7
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,68.4
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.34
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.75
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,166.3
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
873260,ALLESTREE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.91
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.12
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.41
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.1
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.31
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (RMS),A,39.7
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,85.2
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,85.0
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,88.4
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.05
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.23
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,52.1
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.4
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.59
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.16
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.82
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,44.0
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.8
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.5
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.6
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.96
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,24.5
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.4
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,33.5
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,10.7
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.97
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.12
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,85.24
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,159.5
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
873260,ALLESTREE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.35
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.19
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,24.81
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.68
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.15
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (RMS),A,45.0
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,104.7
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,95.0
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,88.6
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.96
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.23
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,52.0
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.4
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.86
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.72
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.01
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,39.0
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.7
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.27
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.99
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,29.8
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,10.7
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.93
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.43
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.86
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,151.9
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
873260,ALLESTREE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.7
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.79
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.32
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,26.99
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,23.37
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,23.66
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (RMS),A,42.3
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,111.3
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,97.8
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,101.1
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.81
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.82
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,55.9
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.9
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.2
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.73
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.69
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,42.0
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.6
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,106.9
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.1
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.42
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.2
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.86
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,33.2
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,10.7
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,81.54
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.16
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,89.85
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
873260,ALLESTREE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.19
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.75
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.19
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,28.62
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.38
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,27.36
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (RMS),A,44.2
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,118.2
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,97.4
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,115.7
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.91
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.59
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,52.6
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.7
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.1
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.68
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.78
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,49.8
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,120.2
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.6
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.97
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.3
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.89
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.57
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,40.9
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,82.08
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.45
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,99.61
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.8
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
873260,ALLESTREE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.3
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.52
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.42
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,27.43
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,22.94
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.36
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (RMS),A,44.7
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,113.9
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,96.1
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,96.4
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.98
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.3
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.81
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,63.9
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
