Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,83.4
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.85
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,38.26
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.68
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,74.4
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,158.8
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.33
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.91
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,36.6
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.2
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.4
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.15
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,41.0
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.62
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,90.76
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,105.87
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,170.6
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.0
873260,ALLESTREE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,437.5
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.31
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.13
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,21.09
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.23
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.43
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (RMS),A,41.2
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,88.8
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,97.6
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,96.8
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.04
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.57
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.5
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,76.1
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,101.8
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.69
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,36.23
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.89
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,71.9
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,150.5
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.3
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.16
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.92
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.03
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,26.8
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.7
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.9
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.61
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,97.14
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,105.66
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,202.3
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.1
873260,ALLESTREE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.2
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.62
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.61
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.53
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.65
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.32
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (RMS),A,41.6
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,74.0
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,91.0
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,82.0
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.0
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.57
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.66
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,64.9
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,87.4
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.94
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.5
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.16
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,49.5
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,127.9
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.0
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.83
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.13
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.11
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.44
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,29.1
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.56
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,84.95
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,94.06
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,177.6
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
873260,ALLESTREE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.1
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.31
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.03
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.46
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.97
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (RMS),A,42.9
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,78.3
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,100.3
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,95.1
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.14
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.65
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,47.8
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.7
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.85
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,42.46
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.86
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,83.1
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,176.4
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,20.9
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.04
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,45.2
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.8
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.83
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.24
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.24
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,96.59
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,95.88
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,182.3
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.7
873260,ALLESTREE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.1
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.57
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.97
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.23
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.35
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,23.05
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (RMS),A,44.3
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,76.8
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,101.7
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,99.0
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.58
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,52.6
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.9
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.6
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.65
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,31.73
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.22
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,58.1
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,132.5
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.87
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.09
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,32.1
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.33
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,30.5
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.4
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,87.14
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,91.34
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,165.7
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.8
873260,ALLESTREE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.4
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.87
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,23.02
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.12
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.33
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (RMS),A,40.6
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,96.1
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,100.6
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,96.2
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.47
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.18
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,53.0
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.1
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.87
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.34
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.75
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,49.2
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.5
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,110.5
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.6
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.35
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.45
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.76
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.73
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.23
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,39.7
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.42
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.5
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,100.29
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,186.6
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
873260,ALLESTREE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.2
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.67
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.36
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.99
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.49
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.19
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (RMS),A,40.1
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,84.4
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,86.3
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,96.0
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.73
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.97
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,47.7
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.67
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.57
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.41
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,55.0
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,123.0
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,109.1
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.43
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,32.3
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.02
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.75
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,34.4
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.63
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.49
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,102.67
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,192.5
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
873260,ALLESTREE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,426.0
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.35
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.8
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.56
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.75
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,27.4
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (RMS),A,55.1
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,65.8
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,95.2
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,116.3
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.27
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.81
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,50.3
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.9
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.03
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.74
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.59
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,62.0
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,115.7
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.4
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.49
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.59
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,38.5
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.78
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.38
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,26.7
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
