Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.36
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,80.59
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,106.47
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,210.7
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
873260,ALLESTREE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,441.6
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.55
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.5
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,22.15
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,28.43
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (RMS),A,58.8
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,61.4
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,92.4
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,120.2
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.85
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.42
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.29
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,50.3
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.0
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.2
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.66
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.34
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,82.6
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,122.9
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,129.5
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.13
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,29.7
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.47
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.68
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,46.0
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.1
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.96
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.7
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,33.0
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.56
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,87.28
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,119.25
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,260.6
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
873260,ALLESTREE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,493.0
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.89
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.63
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.69
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.3
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,28.37
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (RMS),A,61.2
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,70.7
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,90.0
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,120.0
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.39
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.82
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.62
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,43.1
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.56
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.71
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.5
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,88.9
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,120.0
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,142.3
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.62
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.83
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,52.8
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.7
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.96
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.52
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,39.9
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.24
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,88.49
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,123.84
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,278.7
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.2
873260,ALLESTREE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,511.3
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.81
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.24
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.74
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.64
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,26.4
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (RMS),A,43.9
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,91.5
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,103.9
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,112.8
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.37
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.81
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.27
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.23
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,37.8
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.6
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.44
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.55
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.48
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,73.9
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,116.4
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,126.6
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.14
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.37
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,55.4
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.6
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.04
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.37
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,26.4
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,10.4
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.88
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,89.56
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,113.29
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,224.2
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.0
873260,ALLESTREE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,472.4
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.05
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.09
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.36
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.26
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.73
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,28.6
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (RMS),A,51.3
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,81.4
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,96.7
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,121.9
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.78
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.05
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.39
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,33.6
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.0
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.78
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.01
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.98
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,65.6
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,114.9
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,133.6
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,31.3
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.97
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.87
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.03
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,36.5
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.49
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,23.0
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,10.4
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.75
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,83.57
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,108.33
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,212.0
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
873260,ALLESTREE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,454.3
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.85
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.47
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.25
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.55
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.57
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,28.9
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (RMS),A,55.8
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,78.2
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,88.2
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,123.0
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.74
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.78
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.09
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,34.9
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.93
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.97
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.18
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,63.8
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.9
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,125.8
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,29.5
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.93
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.89
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.7
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.35
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,21.3
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,10.4
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.46
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,76.4
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,101.69
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,204.2
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
873260,ALLESTREE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,426.2
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.85
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.54
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.09
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.76
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,25.48
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (RMS),A,55.1
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,59.4
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,84.4
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,109.2
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.98
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.57
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,33.6
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.89
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.95
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.03
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,67.1
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,97.2
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,124.8
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.78
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.87
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.32
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,28.6
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,10.3
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.29
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.36
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,90.19
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,183.6
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
873260,ALLESTREE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.7
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.01
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.15
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.18
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.9
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.01
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,29.13
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (RMS),A,56.2
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,71.2
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,97.1
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,123.4
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.59
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.08
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,29.7
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.7
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.77
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.76
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.6
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,55.8
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.5
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.16
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,20.7
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,10.3
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.91
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,83.31
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,182.0
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
873260,ALLESTREE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.8
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.88
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.49
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.51
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.04
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.97
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (RMS),A,41.0
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,73.5
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,78.2
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,91.1
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.82
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.08
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,28.3
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.02
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.83
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.11
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,53.4
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.0
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
