Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.79
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.44
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,18.7
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,10.2
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.7
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,74.06
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,169.2
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
873260,ALLESTREE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.48
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.64
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,26.93
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.12
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.27
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (RMS),A,57.7
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,113.1
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,62.2
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,72.6
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.52
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.1
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.25
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,25.9
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.39
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.7
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,72.0
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,119.5
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.27
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,34.1
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,26.8
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,10.2
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.23
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.97
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,75.59
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,172.1
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
873260,ALLESTREE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.89
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.99
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.58
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,23.63
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.22
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.63
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (RMS),A,48.8
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,99.5
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,59.5
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,73.9
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.63
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.45
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,27.8
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.33
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.16
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.19
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,49.3
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.8
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.61
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,35.5
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,10.1
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.43
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.08
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.76
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,155.5
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
873260,ALLESTREE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.79
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.66
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.76
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.21
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (RMS),A,38.9
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,79.1
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.6
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,75.1
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.73
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.06
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,28.9
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.7
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.76
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.28
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,56.2
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.7
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,21.7
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,10.1
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.49
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.41
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,68.32
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,151.5
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
873260,ALLESTREE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.18
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.69
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.86
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.5
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.18
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (RMS),A,32.3
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,58.8
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.6
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,67.8
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.68
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.36
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.13
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,32.3
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.32
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.53
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,56.2
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.7
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.53
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,10.1
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.58
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.61
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.79
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,162.6
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
873260,ALLESTREE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.63
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.52
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.26
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.86
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.14
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (RMS),A,34.9
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.2
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.4
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,64.0
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.67
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.2
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.22
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,30.4
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.36
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.22
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,57.4
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,104.8
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.0
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,22.6
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,10.0
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.91
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.04
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,64.69
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
873260,ALLESTREE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-5.02
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.06
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.11
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.81
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.73
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (RMS),A,41.8
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,75.7
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.4
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,68.8
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.67
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.86
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.96
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,31.0
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.39
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.06
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.22
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,60.2
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.9
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,100.0
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,10.0
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.39
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.11
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,71.2
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,157.4
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
873260,ALLESTREE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.94
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-5.07
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.76
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.02
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.98
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.49
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (RMS),A,37.2
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,71.0
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,54.3
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,71.3
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.48
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.63
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,25.3
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.85
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.5
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,62.1
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.5
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.8
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,24.5
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,9.9
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.37
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.83
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,69.42
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,164.9
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
873260,ALLESTREE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.5
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.75
