Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.26
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.09
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.6
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (RMS),A,33.5
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,60.5
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,65.5
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,71.7
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.21
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.93
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,26.9
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.24
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.55
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,59.5
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.9
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.94
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.24
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.82
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,9.9
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.63
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.02
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,69.15
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,154.3
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
873260,ALLESTREE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.4
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.85
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.39
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.95
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.94
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (RMS),A,41.6
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,53.6
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,68.7
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,81.5
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.79
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,29.7
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.2
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.47
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.93
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,55.8
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.7
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.5
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.8
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.15
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,34.6
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,9.8
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.63
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.7
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,72.87
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,172.3
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
873260,ALLESTREE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.31
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.24
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.96
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.2
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.18
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (RMS),A,38.8
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,59.4
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,65.5
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,81.8
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.51
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.34
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,29.7
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.53
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.72
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,45.8
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.69
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,31.1
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.07
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,29.4
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,9.8
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.15
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.96
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,66.53
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,142.8
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
873260,ALLESTREE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.32
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.43
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.42
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.89
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (RMS),A,39.4
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,73.2
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,72.1
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,93.3
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.46
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.31
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,38.5
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.3
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.91
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.29
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,48.9
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.3
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.74
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.13
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,38.4
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,26.9
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,9.7
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.75
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.63
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,74.73
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,159.3
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
873260,ALLESTREE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.29
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-5.09
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.36
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.47
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.1
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,22.78
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (RMS),A,50.6
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,65.2
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,58.9
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,96.3
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.94
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.99
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,37.9
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.82
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.09
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.87
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,45.0
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.6
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.79
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.38
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,44.5
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.89
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,9.6
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.6
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.39
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,78.94
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,174.3
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
873260,ALLESTREE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.61
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-5.15
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.38
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.78
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.89
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.16
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (RMS),A,39.2
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,67.0
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,61.8
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,78.0
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.67
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.13
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.05
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,39.6
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.3
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.74
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.25
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,42.8
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.8
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.4
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.45
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,52.4
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,9.6
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.33
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.97
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,77.46
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,174.3
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
873260,ALLESTREE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.76
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.22
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.46
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.27
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.26
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (RMS),A,38.6
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,64.9
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,77.7
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,86.8
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.67
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.48
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.96
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,38.8
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.88
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.52
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,48.6
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.9
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.32
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,47.6
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.4
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,24.4
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,9.5
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.82
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.71
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,76.87
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,157.6
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
873260,ALLESTREE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.6
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.69
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.63
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.71
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,24.38
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (RMS),A,56.6
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,62.1
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.6
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,103.5
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.66
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.77
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,39.7
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.7
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.1
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.72
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.27
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,53.0
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,110.5
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.65
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,45.8
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
