Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,15.9
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,9.4
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.15
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.73
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,78.2
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,171.4
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
873260,ALLESTREE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.4
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.62
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.26
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.98
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,20.21
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (RMS),A,46.6
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,55.9
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,53.3
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,86.0
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.58
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.18
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,34.2
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.33
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.62
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,66.2
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,124.8
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.67
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.88
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,33.3
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.17
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,12.5
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,9.4
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.62
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.04
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,70.86
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,143.2
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
873260,ALLESTREE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.84
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.63
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.35
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.57
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.95
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (RMS),A,56.6
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,77.0
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.5
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,100.9
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.41
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.12
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,30.5
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.3
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.05
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.65
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,58.9
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,104.9
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.8
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.29
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,15.3
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,9.3
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.55
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,77.07
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,162.0
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
873260,ALLESTREE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.83
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.95
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.4
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.31
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.49
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.4
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (RMS),A,44.8
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,88.7
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,60.1
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,90.9
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.32
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.79
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,25.4
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.07
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.13
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.26
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,44.4
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.5
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.85
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,9.2
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.64
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.22
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,63.9
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
873260,ALLESTREE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.02
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-5.01
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.06
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.35
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.02
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.39
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,06,N Current (RMS),A,41.5
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,82.1
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.1
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,82.4
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.68
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.05
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,20.9
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.63
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.1
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.58
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,63.6
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,100.4
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,102.2
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.17
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,15.2
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,9.1
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.42
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,59.28
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.61
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
873260,ALLESTREE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.53
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.33
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.97
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.14
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.9
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,06,N Current (RMS),A,35.3
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,63.9
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,58.3
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,73.2
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.25
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,23.9
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.18
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.39
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,69.4
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.9
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.2
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.74
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,12.6
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,9.0
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.93
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.47
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,68.63
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,144.7
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
873260,ALLESTREE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-5.2
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.93
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.02
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.67
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.55
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,06,N Current (RMS),A,45.6
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,80.8
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,54.1
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,84.3
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.32
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.61
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,28.5
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.38
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.98
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,75.9
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.0
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,116.6
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.23
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,48.4
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,9.0
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.06
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.44
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,80.64
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,179.5
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
873260,ALLESTREE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.02
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.57
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.57
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,21.69
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.61
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.79
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,06,N Current (RMS),A,38.9
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,90.3
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,67.6
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,96.4
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.1
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.21
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,35.4
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.9
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.61
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,35.29
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,97.2
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,119.4
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,146.1
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.95
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.7
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,53.4
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.22
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,8.9
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.23
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,67.41
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,94.32
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,213.1
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
873260,ALLESTREE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.6
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-5.06
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.34
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.13
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.37
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,24.97
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,06,N Current (RMS),A,42.6
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,96.6
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,71.2
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,105.2
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.16
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.38
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,26.6
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
