Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.36
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.21
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,71.9
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.9
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,110.5
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.51
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,38.4
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,8.8
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.47
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.23
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,80.15
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,170.7
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
873260,ALLESTREE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.6
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.45
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.73
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.5
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.17
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,06,N Current (RMS),A,38.0
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,75.2
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,64.4
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,80.9
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.33
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.33
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,28.1
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.52
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.07
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.45
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,63.3
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,111.6
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.49
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,19.3
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,8.7
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.31
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.52
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,71.12
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,152.0
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
873260,ALLESTREE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.57
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.22
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.82
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.25
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.84
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (RMS),A,40.3
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,75.3
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,89.9
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,59.2
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.12
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.57
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,31.1
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.29
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.18
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,67.6
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,102.0
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,102.4
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,32.7
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.76
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,19.5
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.51
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,67.87
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.15
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,150.3
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
873260,ALLESTREE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.82
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.76
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.83
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.54
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.63
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.7
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (RMS),A,32.8
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,70.2
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,57.0
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,58.4
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.65
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.12
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,29.4
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.67
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.91
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,93.3
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,138.2
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.84
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,37.1
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,27.8
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.32
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.65
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.26
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,183.4
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
873260,ALLESTREE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.19
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.73
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.32
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.81
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.4
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (RMS),A,42.8
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,81.6
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.7
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,64.5
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.84
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,22.9
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.63
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.56
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.03
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,63.4
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.3
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,37.2
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.55
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.82
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,141.1
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
873260,ALLESTREE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.29
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.63
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.07
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.03
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.97
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.33
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (RMS),A,32.5
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,68.8
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,66.7
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,75.8
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.03
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,25.9
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.83
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.41
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,45.5
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.91
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,38.9
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,24.9
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,8.4
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.99
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.57
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.48
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
873260,ALLESTREE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.89
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-5.08
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.18
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.19
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.06
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.48
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (RMS),A,54.0
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,81.2
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.4
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,100.8
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.92
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.87
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,22.7
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.14
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.16
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.31
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,51.2
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.7
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.4
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.58
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,43.1
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.62
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,21.2
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,8.3
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.96
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,73.47
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,167.9
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
873260,ALLESTREE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.5
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.06
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.6
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.26
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.35
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (RMS),A,37.6
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,65.7
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,70.7
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,84.6
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.23
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.8
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.58
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,30.1
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.07
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.18
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.19
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,58.8
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.6
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.78
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.83
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,61.6
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.9
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,20.6
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,8.3
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
