Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.81
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.95
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,76.6
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,179.9
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
873260,ALLESTREE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.46
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.04
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.24
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.93
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (RMS),A,38.1
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,60.0
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,81.2
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,82.5
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.16
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.28
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,30.6
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.7
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.83
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.44
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.2
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,69.6
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,118.6
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.69
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.55
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,44.0
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,13.8
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,8.2
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.9
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.38
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,70.48
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,166.8
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
873260,ALLESTREE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.79
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.27
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.4
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.48
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.91
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (RMS),A,31.5
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,82.4
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,81.2
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,70.6
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.82
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.78
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,29.1
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.7
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.25
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.73
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,68.9
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,123.2
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.8
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.68
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.08
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,48.5
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.3
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.7
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,21.1
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,8.1
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.55
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,63.18
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,72.72
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,146.2
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
873260,ALLESTREE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.65
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.26
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.25
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.73
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.46
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (RMS),A,45.2
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,61.4
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,94.2
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,68.7
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.57
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.2
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,42.8
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.63
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,34.01
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.29
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,84.5
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,141.9
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.76
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,36.4
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,27.7
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,8.1
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.38
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,65.62
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,71.05
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,165.7
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
873260,ALLESTREE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.12
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.33
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.9
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.88
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (RMS),A,37.3
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,63.2
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,85.5
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,63.8
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.1
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.5
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,42.6
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.8
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.66
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.45
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,50.8
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.77
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,31.1
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.67
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,36.2
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,8.1
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.04
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.6
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,70.51
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,161.6
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
873260,ALLESTREE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.35
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.5
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.65
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.93
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.06
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (RMS),A,36.2
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,66.4
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,86.4
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,75.9
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.09
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.59
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,40.4
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.33
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.07
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,76.8
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.1
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,104.3
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.3
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,38.3
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,22.1
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,8.1
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.47
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.2
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,78.83
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,182.1
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
873260,ALLESTREE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.18
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.71
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.57
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.56
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.56
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.28
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (RMS),A,35.8
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,70.4
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,83.3
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,91.5
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.55
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.95
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.23
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,28.4
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.02
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.59
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.4
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,71.6
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.2
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,36.7
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,20.6
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,8.0
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.64
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.87
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,81.12
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,179.6
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
873260,ALLESTREE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.15
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.03
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.42
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.65
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.66
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.57
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (RMS),A,33.7
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,58.7
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,75.3
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,80.7
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.91
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.54
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,25.6
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.03
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.67
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,62.4
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.4
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.22
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,45.2
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,21.2
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,8.0
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.06
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.62
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,75.98
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,173.9
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
873260,ALLESTREE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.32
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.32
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.4
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.51
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.29
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.66
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (RMS),A,35.9
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,54.4
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,74.2
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,77.6
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.56
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.72
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,26.1
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.73
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.66
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.3
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,52.6
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.2
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
