Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.2
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,61.5
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.5
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,8.0
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.99
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.43
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,76.98
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,177.5
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
873260,ALLESTREE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.03
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.85
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.08
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.27
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.48
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (RMS),A,35.1
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,64.4
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,68.5
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,72.2
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.98
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.46
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,30.1
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.3
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.5
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.13
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.57
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,37.8
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.3
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.57
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,45.5
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.06
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,28.9
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,8.0
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.24
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.02
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,69.74
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
873260,ALLESTREE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.66
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.41
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.87
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.14
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (RMS),A,44.0
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,55.6
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,91.7
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,63.9
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.39
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.4
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.61
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,18.6
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.93
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.44
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.94
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,44.8
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.45
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.44
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,22.6
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,8.0
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.31
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,62.14
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.38
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
873260,ALLESTREE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.89
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.75
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.84
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.95
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.25
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.31
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (RMS),A,35.2
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,59.2
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,58.0
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,73.5
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.55
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.14
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,31.2
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.8
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.79
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.49
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.91
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,72.8
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,129.4
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.79
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.83
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.98
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,8.0
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.93
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,67.39
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.53
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
873260,ALLESTREE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.65
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.42
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.13
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.93
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.62
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.47
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (RMS),A,31.5
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,59.3
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,50.9
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,64.9
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.73
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.23
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,28.2
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.3
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.04
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.9
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,36.6
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,8.0
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.46
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.74
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.83
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
873260,ALLESTREE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.98
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.17
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.31
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.07
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.11
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (RMS),A,40.0
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,69.4
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,54.1
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,73.8
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.71
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.38
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.73
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,20.3
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.01
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.11
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,32.3
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.65
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,8.0
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.06
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.03
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.5
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
873260,ALLESTREE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.88
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.08
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.68
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.78
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.98
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (RMS),A,43.0
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,62.6
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.9
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,82.1
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.94
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.77
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,17.7
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.02
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.45
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.59
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,35.5
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,18.3
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.69
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.45
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,27.1
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,8.0
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.8
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.42
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
873260,ALLESTREE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.08
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.03
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.5
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.58
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.78
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (RMS),A,46.0
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,66.0
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.1
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,84.9
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.98
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.15
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,18.4
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.71
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.34
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.43
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,33.0
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.98
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.62
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,40.0
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.83
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,8.0
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.06
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.4
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,142.9
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
873260,ALLESTREE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.65
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.84
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.87
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.8
