Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.98
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (RMS),A,44.6
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,66.8
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.4
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,79.7
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.24
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.9
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,27.4
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.82
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.91
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.28
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,42.4
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.58
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,16.7
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,8.0
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.3
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.28
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,63.65
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
873260,ALLESTREE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.17
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.58
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.9
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.52
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.35
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (RMS),A,33.8
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,50.7
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.7
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,62.2
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.32
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.99
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,20.7
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.69
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.75
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.15
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,48.0
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.7
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,14.5
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,8.0
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.64
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.98
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.38
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
873260,ALLESTREE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.22
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.3
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.72
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.72
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.18
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.71
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (RMS),A,32.2
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.6
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,58.0
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,63.2
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.74
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.37
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.36
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,19.6
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.53
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.32
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.66
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,34.0
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.7
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.94
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,18.7
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.55
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.72
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,35.4
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,8.0
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.59
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.8
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,62.74
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
873260,ALLESTREE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.76
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.32
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.4
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.26
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.96
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (RMS),A,30.8
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,57.0
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,46.3
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.9
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.98
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.44
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.7
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,39.6
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.8
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.42
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.07
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.08
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,43.1
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.8
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.26
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.74
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,29.5
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,8.0
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.3
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.68
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.92
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
873260,ALLESTREE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.69
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.39
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.68
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.9
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.57
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (RMS),A,34.5
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,60.8
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,50.6
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.54
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.7
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.67
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,37.7
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.44
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.92
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,46.5
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.7
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.86
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,8.0
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.23
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.37
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
873260,ALLESTREE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.94
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.16
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.74
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.15
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.83
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.36
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (RMS),A,31.5
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,54.9
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.3
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.6
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.62
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.14
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.24
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,39.9
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.7
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.43
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.31
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,38.8
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,8.0
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.15
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.71
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.24
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
873260,ALLESTREE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.83
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.78
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.77
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.9
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.18
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (RMS),A,30.3
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,53.7
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.9
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,49.7
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.59
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.96
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.11
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.11
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,47.2
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.8
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.63
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,37.0
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,15.1
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,13.5
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,8.1
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.61
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.88
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.11
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
873260,ALLESTREE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.07
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.66
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.82
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.27
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.23
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,06,N Current (RMS),A,37.6
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,63.1
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.0
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,50.1
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.01
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.92
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.74
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,52.6
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,75.2
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,27.4
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
