Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,8.1
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.16
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.04
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.2
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
873260,ALLESTREE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.4
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.92
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.84
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.07
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.91
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.03
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,06,N Current (RMS),A,25.9
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.5
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.7
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.7
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.02
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.47
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.2
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,47.8
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.7
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.1
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.8
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,30.5
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,12.4
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,8.1
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.08
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.47
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
873260,ALLESTREE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.3
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.01
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.45
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.65
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.48
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.68
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,06,N Current (RMS),A,25.9
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,42.4
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.4
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,47.1
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.52
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.88
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.59
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,47.8
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.5
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.34
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,32.8
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,18.3
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,8.5
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,8.1
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.57
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.54
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
873260,ALLESTREE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.31
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.25
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.04
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.51
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.03
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.56
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (RMS),A,24.4
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,41.8
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.3
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.1
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.0
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.88
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.1
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,60.6
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,83.5
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.63
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,42.0
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,8.1
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.39
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.14
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.08
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
873260,ALLESTREE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.44
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.11
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.83
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.71
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (RMS),A,24.4
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.8
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,47.2
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.04
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.22
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,63.6
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,87.4
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.72
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,32.8
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,10.0
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,8.1
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.92
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.18
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
873260,ALLESTREE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.42
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.79
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.78
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.76
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.59
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.78
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (RMS),A,23.0
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.0
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.7
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.5
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.04
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.19
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.25
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,64.5
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,87.8
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.88
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,32.0
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,11.8
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,8.1
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.94
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
873260,ALLESTREE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.9
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.8
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.66
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.55
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.2
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (RMS),A,23.6
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.7
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,44.1
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.01
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.3
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.05
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,64.1
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,87.6
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.3
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,28.2
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,12.9
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,8.1
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.9
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.28
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
873260,ALLESTREE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.1
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.33
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.23
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.3
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.41
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (RMS),A,23.5
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,37.6
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.9
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,43.1
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.99
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.99
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.32
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,76.3
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,98.2
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,27.5
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,13.3
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,8.1
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.92
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
873260,ALLESTREE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.63
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.19
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.19
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.01
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.4
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (RMS),A,22.6
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.3
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.4
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,45.9
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.28
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.88
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,70.2
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.5
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
