Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,23.4
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.13
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,8.2
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.54
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
873260,ALLESTREE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.28
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.38
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.71
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.88
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.33
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.13
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (RMS),A,21.7
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.1
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.3
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.98
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.21
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.49
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,69.0
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,85.8
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.55
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,25.2
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,13.1
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,8.2
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.98
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
873260,ALLESTREE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.56
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.97
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.15
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.47
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.22
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.34
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (RMS),A,22.3
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.0
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.9
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.5
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.99
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.6
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.01
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,66.7
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,84.0
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.24
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.56
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,24.8
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,13.3
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,8.2
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,49.1
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
873260,ALLESTREE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.55
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.97
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.88
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.8
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.06
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.69
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (RMS),A,42.3
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,71.7
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.68
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.35
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,46.0
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.7
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.79
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,22.0
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,8.3
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.98
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,51.04
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
873260,ALLESTREE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.51
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.4
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.04
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.91
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.91
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.17
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (RMS),A,26.5
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.6
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.4
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.02
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.92
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.41
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,53.4
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.7
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,78.6
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.7
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.92
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,21.5
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,8.3
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.37
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.63
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,45.4
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
873260,ALLESTREE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.35
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.09
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.35
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.65
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.57
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.92
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (RMS),A,22.5
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,39.3
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.9
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.08
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.16
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.88
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,71.0
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.5
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,100.9
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.41
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.83
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.14
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,8.3
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.71
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.85
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
873260,ALLESTREE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.3
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.0
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.52
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.54
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.58
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (RMS),A,24.0
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.1
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.8
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.91
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.95
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,43.6
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.9
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.76
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.54
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,41.3
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,8.3
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.71
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,48.7
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
873260,ALLESTREE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.21
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.11
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.3
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.26
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.18
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.38
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (RMS),A,21.6
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.3
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.4
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.9
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.98
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.02
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.98
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,42.6
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.0
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.9
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.89
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.5
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,31.3
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,13.3
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.58
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,15.7
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,8.3
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
