Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.57
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.56
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.81
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,46.45
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
873260,ALLESTREE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.22
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.5
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.03
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.24
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.64
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.5
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,06,N Current (RMS),A,21.4
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.4
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.9
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.0
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.11
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.48
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,37.8
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.1
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.76
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,22.5
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.11
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,13.1
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,8.4
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.45
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
873260,ALLESTREE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.02
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.15
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.28
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.1
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.94
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,06,N Current (RMS),A,22.0
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,37.4
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.6
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.09
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.13
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.83
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,61.5
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.5
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,91.6
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.63
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,23.4
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.3
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,10.7
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,8.4
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.46
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,45.88
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
873260,ALLESTREE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.25
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.8
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.58
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.62
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.88
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.22
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (RMS),A,22.3
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.0
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.4
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.4
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.04
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.74
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.79
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,58.2
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,87.3
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.03
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.27
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,21.9
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,8.4
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.25
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,43.26
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
873260,ALLESTREE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.19
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.58
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.93
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.55
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.89
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (RMS),A,23.6
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.1
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.05
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.83
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.1
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,63.2
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,92.5
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.77
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.1
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.4
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,23.6
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,12.0
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,11.7
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,8.4
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.47
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,47.29
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
873260,ALLESTREE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.15
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.9
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.38
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.46
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.29
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.5
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (RMS),A,21.9
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.9
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.3
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.5
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.0
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.28
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.99
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,55.0
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.0
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.13
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,12.0
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.7
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,44.51
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
873260,ALLESTREE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.56
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.89
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.35
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.24
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.28
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.76
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,06,N Current (RMS),A,21.4
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.7
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.1
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.33
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.05
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.97
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.01
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,53.5
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.7
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,80.3
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.17
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.93
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,24.9
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,12.3
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,10.4
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.46
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.02
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.58
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
873260,ALLESTREE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.4
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.02
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.3
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.25
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.7
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.18
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,06,N Current (RMS),A,22.1
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.4
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.3
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.0
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.09
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.38
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.39
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,63.6
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.4
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,93.4
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.58
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.97
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,22.8
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,10.5
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.01
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.5
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
873260,ALLESTREE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.28
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.86
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.17
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.08
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.43
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.86
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (RMS),A,22.6
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.6
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.0
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.1
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.09
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.12
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.19
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,63.0
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.2
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.8
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.63
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
