Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.53
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.91
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,53.5
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
873260,ALLESTREE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.1
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.48
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.26
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.33
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.5
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (RMS),A,22.1
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.9
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.5
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.9
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.44
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.77
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,56.1
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.6
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.39
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.27
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.58
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,12.4
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.26
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.32
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.67
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,46.27
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
873260,ALLESTREE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.03
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.16
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.71
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.39
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.18
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.97
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (RMS),A,21.5
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,37.4
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.4
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.0
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.54
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.29
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,48.6
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,73.2
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.86
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,30.8
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.9
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,44.05
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
873260,ALLESTREE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.32
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.64
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.9
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.02
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.02
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.78
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (RMS),A,20.9
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.5
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.3
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.33
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.98
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.26
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,53.7
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.7
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,29.1
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,10.8
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.92
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.88
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
873260,ALLESTREE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.22
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.12
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.98
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.11
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.88
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.83
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (RMS),A,24.4
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.8
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.2
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,46.7
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.02
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.56
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.22
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,50.6
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.6
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.93
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,31.7
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.08
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,20.6
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.46
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.2
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
873260,ALLESTREE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.23
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.85
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.21
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.07
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.44
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.42
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (RMS),A,24.6
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.8
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.7
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,49.3
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.65
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.72
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,50.8
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,75.2
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.42
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.37
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,29.4
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.6
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,12.7
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,18.8
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.47
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.02
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,49.4
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
873260,ALLESTREE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.28
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.41
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.78
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.98
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.6
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.75
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (RMS),A,25.6
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.6
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.1
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,46.6
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.06
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.47
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.47
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,61.2
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.9
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,90.0
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.72
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.86
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,33.2
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.43
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.03
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,54.04
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
873260,ALLESTREE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.19
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.0
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.31
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.38
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.69
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (RMS),A,21.5
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.6
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.75
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.56
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,58.7
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.3
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,86.5
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.54
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,49.1
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.9
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,8.7
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.75
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.05
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,52.31
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
873260,ALLESTREE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.54
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.92
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.5
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.69
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.32
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.22
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (RMS),A,21.3
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,39.7
