Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.5
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.2
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.21
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.65
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,67.6
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,95.0
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.36
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.71
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,52.7
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.3
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,8.7
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.11
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,55.63
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
873260,ALLESTREE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.7
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.5
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.34
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.91
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.83
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.95
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (RMS),A,24.2
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,44.3
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,34.9
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.1
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.6
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.01
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.77
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.69
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,47.2
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.3
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,71.1
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.67
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,44.0
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,24.3
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,8.8
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.94
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,49.06
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
873260,ALLESTREE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.38
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.35
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.38
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.58
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.72
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.41
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (RMS),A,23.7
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.0
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.4
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.58
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.06
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.02
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.42
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,59.0
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,87.4
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.86
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.53
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.33
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,33.6
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,14.3
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,18.1
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,8.8
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.82
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,52.23
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
873260,ALLESTREE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.55
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.13
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.58
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.93
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.79
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.09
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (RMS),A,23.2
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.2
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.4
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.2
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.43
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.09
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.94
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.66
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,65.4
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.9
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,94.6
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.88
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,35.6
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.6
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,8.8
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.47
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.57
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,56.21
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
873260,ALLESTREE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.54
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.98
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.46
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.83
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.47
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.35
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (RMS),A,23.1
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,40.1
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.3
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.8
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.1
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.52
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.13
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,67.6
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.5
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,96.5
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.49
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.24
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,36.5
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,8.8
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.75
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.32
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.17
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,57.77
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,134.3
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
873260,ALLESTREE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.53
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.3
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.83
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.07
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.16
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.95
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (RMS),A,24.2
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.9
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.8
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.4
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.07
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.25
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.9
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,62.8
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,92.1
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.95
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.92
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,31.1
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,15.7
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.56
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,26.9
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,8.8
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.67
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.98
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.72
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,56.77
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
873260,ALLESTREE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.53
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.81
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.59
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.1
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.96
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.74
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (RMS),A,26.1
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.0
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.6
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.2
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.5
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.54
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.62
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,53.2
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.6
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.17
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.08
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,36.9
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,8.9
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.92
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.11
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.39
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
873260,ALLESTREE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.32
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.26
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.32
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.49
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.15
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.08
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (RMS),A,25.6
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,50.0
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.1
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,45.0
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.39
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.04
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.8
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.89
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,55.1
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.3
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,80.0
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,30.1
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,17.9
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
