Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.95
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,8.9
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,53.9
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
873260,ALLESTREE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.6
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.21
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.66
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.74
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.38
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.82
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (RMS),A,25.5
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,47.6
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,43.0
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.09
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.16
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.59
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,63.2
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.5
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.1
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,92.1
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.69
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,30.9
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,15.1
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,20.1
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,8.9
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.56
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.46
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,56.82
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
873260,ALLESTREE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.44
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.9
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.84
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.81
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.06
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (RMS),A,24.8
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,48.4
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.9
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.4
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.06
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.57
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.75
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,57.5
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,83.5
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.35
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,31.8
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.6
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,8.9
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.72
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,55.31
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
873260,ALLESTREE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.62
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.6
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.24
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.14
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.54
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,06,N Current (RMS),A,25.6
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.5
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.5
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.1
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.0
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.7
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.01
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,46.5
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,68.8
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.64
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,27.5
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,12.5
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,8.9
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.4
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.35
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
873260,ALLESTREE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.7
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.94
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.56
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.53
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.64
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.08
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,06,N Current (RMS),A,28.5
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,50.7
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.4
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.3
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.0
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.36
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,46.7
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.3
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.8
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.31
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,30.9
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,18.5
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.75
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,9.0
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.49
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.76
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.21
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
873260,ALLESTREE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.3
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.17
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.27
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.75
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.15
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.99
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,06,N Current (RMS),A,36.0
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,67.2
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.7
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.6
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.48
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.01
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.79
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.14
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,45.7
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.1
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.8
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.48
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.82
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,29.9
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,9.0
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.43
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.13
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.06
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
873260,ALLESTREE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
